Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,transformer,,Temperature,C,31.8
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
531919,The Rise Pontnewydd,2024-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,transformer,,Temperature,C,32.0
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531919,The Rise Pontnewydd,2024-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,transformer,,Temperature,C,32.1
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531919,The Rise Pontnewydd,2024-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,transformer,,Temperature,C,32.2
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531919,The Rise Pontnewydd,2024-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,transformer,,Temperature,C,32.4
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
531919,The Rise Pontnewydd,2024-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,transformer,,Temperature,C,32.5
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
531919,The Rise Pontnewydd,2024-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,transformer,,Temperature,C,32.6
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531919,The Rise Pontnewydd,2024-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,32.8
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
