Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
531919,The Rise Pontnewydd,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,32.9
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531919,The Rise Pontnewydd,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,33.0
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
531919,The Rise Pontnewydd,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,33.0
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531919,The Rise Pontnewydd,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,33.1
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
531919,The Rise Pontnewydd,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,33.2
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
531919,The Rise Pontnewydd,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,33.3
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
531919,The Rise Pontnewydd,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,33.3
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531919,The Rise Pontnewydd,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.32
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,63.5
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
