Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,33.3
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
531919,The Rise Pontnewydd,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,33.4
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
531919,The Rise Pontnewydd,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,33.4
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
531919,The Rise Pontnewydd,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,33.4
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
531919,The Rise Pontnewydd,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,33.4
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
531919,The Rise Pontnewydd,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.14
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
531919,The Rise Pontnewydd,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
531919,The Rise Pontnewydd,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.39
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
531919,The Rise Pontnewydd,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
