Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.36
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
531919,The Rise Pontnewydd,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.46
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.43
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
531919,The Rise Pontnewydd,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.29
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.32
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
531919,The Rise Pontnewydd,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,67.6
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.12
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.45
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
531919,The Rise Pontnewydd,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,33.5
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.16
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.81
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
531919,The Rise Pontnewydd,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,33.4
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.42
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.33
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
531919,The Rise Pontnewydd,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,33.4
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.11
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.91
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
531919,The Rise Pontnewydd,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,33.4
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.05
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
531919,The Rise Pontnewydd,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
