Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,33.3
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.11
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
531919,The Rise Pontnewydd,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,33.2
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.74
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.13
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
531919,The Rise Pontnewydd,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,75.3
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,33.1
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.23
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
531919,The Rise Pontnewydd,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,33.1
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.53
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.5
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
531919,The Rise Pontnewydd,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,33.0
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.73
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.02
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
531919,The Rise Pontnewydd,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,32.9
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.9
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.07
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
531919,The Rise Pontnewydd,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.58
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.02
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,83.2
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.08
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,32.9
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.39
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
531919,The Rise Pontnewydd,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.79
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,32.8
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.6
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.06
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
531919,The Rise Pontnewydd,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
