Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.36
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,32.8
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
531919,The Rise Pontnewydd,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,64.0
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,32.7
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
531919,The Rise Pontnewydd,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,32.6
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
531919,The Rise Pontnewydd,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.36
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,32.5
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.4
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
531919,The Rise Pontnewydd,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,32.4
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.21
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
531919,The Rise Pontnewydd,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,32.4
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.47
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
531919,The Rise Pontnewydd,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.24
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,32.3
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.74
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.86
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
531919,The Rise Pontnewydd,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.08
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,32.1
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.34
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
531919,The Rise Pontnewydd,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
