Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.11
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,86.5
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,32.0
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.52
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
531919,The Rise Pontnewydd,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.26
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,31.9
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.74
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.22
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
531919,The Rise Pontnewydd,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,31.8
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.18
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.25
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
531919,The Rise Pontnewydd,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,31.7
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.28
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
531919,The Rise Pontnewydd,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,31.6
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.62
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.52
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
531919,The Rise Pontnewydd,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,31.5
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
531919,The Rise Pontnewydd,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,31.5
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.07
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,60.28
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
531919,The Rise Pontnewydd,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,31.4
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.16
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
