Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.89
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,71.8
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.19
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,77.9
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,31.3
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.63
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
531919,The Rise Pontnewydd,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.08
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.7
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,31.3
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.55
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
531919,The Rise Pontnewydd,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,31.2
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.6
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.93
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
531919,The Rise Pontnewydd,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,67.1
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,31.1
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.43
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
531919,The Rise Pontnewydd,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,31.1
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
531919,The Rise Pontnewydd,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,31.0
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.92
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
531919,The Rise Pontnewydd,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,31.0
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531919,The Rise Pontnewydd,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,30.9
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
