Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
531919,The Rise Pontnewydd,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,30.9
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.73
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
531919,The Rise Pontnewydd,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.78
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,30.8
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
531919,The Rise Pontnewydd,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,62.8
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,30.8
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
531919,The Rise Pontnewydd,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,30.7
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.92
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531919,The Rise Pontnewydd,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,30.6
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
531919,The Rise Pontnewydd,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,30.6
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531919,The Rise Pontnewydd,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.28
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,80.2
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,30.6
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,71.5
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
