Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,30.5
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531919,The Rise Pontnewydd,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,30.4
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531919,The Rise Pontnewydd,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,92.1
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,transformer,,Temperature,C,30.3
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531919,The Rise Pontnewydd,2024-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.11
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,transformer,,Temperature,C,30.1
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531919,The Rise Pontnewydd,2024-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,transformer,,Temperature,C,30.0
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
531919,The Rise Pontnewydd,2024-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,transformer,,Temperature,C,29.8
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531919,The Rise Pontnewydd,2024-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.4
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,81.4
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,transformer,,Temperature,C,29.8
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
531919,The Rise Pontnewydd,2024-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.56
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,transformer,,Temperature,C,29.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.32
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
531919,The Rise Pontnewydd,2024-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,63.4
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
