Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,transformer,,Temperature,C,29.6
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
531919,The Rise Pontnewydd,2024-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,transformer,,Temperature,C,29.6
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.65
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531919,The Rise Pontnewydd,2024-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,70.3
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,transformer,,Temperature,C,29.5
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.62
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531919,The Rise Pontnewydd,2024-04-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,transformer,,Temperature,C,29.4
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531919,The Rise Pontnewydd,2024-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,transformer,,Temperature,C,29.2
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
531919,The Rise Pontnewydd,2024-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,transformer,,Temperature,C,29.0
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.45
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531919,The Rise Pontnewydd,2024-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,transformer,,Temperature,C,28.8
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.98
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
531919,The Rise Pontnewydd,2024-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,transformer,,Temperature,C,28.6
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
531919,The Rise Pontnewydd,2024-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
