Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,transformer,,Temperature,C,28.5
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.44
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.24
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
531919,The Rise Pontnewydd,2024-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,transformer,,Temperature,C,28.3
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.61
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
531919,The Rise Pontnewydd,2024-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.72
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.17
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.26
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,transformer,,Temperature,C,28.1
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.95
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.68
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
531919,The Rise Pontnewydd,2024-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
531919,The Rise Pontnewydd,2024-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.95
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,transformer,,Temperature,C,27.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.9
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
531919,The Rise Pontnewydd,2024-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.05
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.1
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,transformer,,Temperature,C,27.6
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.99
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
531919,The Rise Pontnewydd,2024-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.21
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,84.1
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.7
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.44
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
531919,The Rise Pontnewydd,2024-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
531919,The Rise Pontnewydd,2024-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
