Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
531919,The Rise Pontnewydd,2024-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
531919,The Rise Pontnewydd,2024-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,24.6
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
531919,The Rise Pontnewydd,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,24.7
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531919,The Rise Pontnewydd,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531919,The Rise Pontnewydd,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,25.0
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
531919,The Rise Pontnewydd,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,25.0
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531919,The Rise Pontnewydd,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531919,The Rise Pontnewydd,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
