Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
531919,The Rise Pontnewydd,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531919,The Rise Pontnewydd,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
531919,The Rise Pontnewydd,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
531919,The Rise Pontnewydd,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
531919,The Rise Pontnewydd,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
531919,The Rise Pontnewydd,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,25.9
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531919,The Rise Pontnewydd,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,25.9
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531919,The Rise Pontnewydd,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531919,The Rise Pontnewydd,2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
