Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
531919,The Rise Pontnewydd,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.09
531919,The Rise Pontnewydd,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
531919,The Rise Pontnewydd,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
531919,The Rise Pontnewydd,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
531919,The Rise Pontnewydd,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.44
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.02
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.58
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
531919,The Rise Pontnewydd,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.85
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.53
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.21
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
531919,The Rise Pontnewydd,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
531919,The Rise Pontnewydd,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.08
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
531919,The Rise Pontnewydd,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.55
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.1
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
531919,The Rise Pontnewydd,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.31
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
531919,The Rise Pontnewydd,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,26.0
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
531919,The Rise Pontnewydd,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,26.0
