Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
531919,The Rise Pontnewydd,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,25.9
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.46
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
531919,The Rise Pontnewydd,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.64
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.2
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.44
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
531919,The Rise Pontnewydd,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.63
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.79
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
531919,The Rise Pontnewydd,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.93
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.85
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.26
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
531919,The Rise Pontnewydd,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
531919,The Rise Pontnewydd,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.46
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.49
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
531919,The Rise Pontnewydd,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.36
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.15
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.68
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
531919,The Rise Pontnewydd,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
