Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.67
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
531919,The Rise Pontnewydd,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.13
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
531919,The Rise Pontnewydd,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.83
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,67.1
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.46
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.31
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
531919,The Rise Pontnewydd,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.87
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,77.5
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.79
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531919,The Rise Pontnewydd,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
531919,The Rise Pontnewydd,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.66
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
531919,The Rise Pontnewydd,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
531919,The Rise Pontnewydd,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.55
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
531919,The Rise Pontnewydd,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
