Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.27
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.74
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
531919,The Rise Pontnewydd,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.16
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.62
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
531919,The Rise Pontnewydd,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531919,The Rise Pontnewydd,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.43
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.08
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.15
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.3
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
531919,The Rise Pontnewydd,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
531919,The Rise Pontnewydd,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531919,The Rise Pontnewydd,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531919,The Rise Pontnewydd,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531919,The Rise Pontnewydd,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
