Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
531919,The Rise Pontnewydd,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531919,The Rise Pontnewydd,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.94
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531919,The Rise Pontnewydd,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.5
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531919,The Rise Pontnewydd,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531919,The Rise Pontnewydd,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
531919,The Rise Pontnewydd,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.15
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,80.5
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.55
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.98
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.16
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.14
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,82.7
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531919,The Rise Pontnewydd,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
