Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.41
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531919,The Rise Pontnewydd,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531919,The Rise Pontnewydd,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.84
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531919,The Rise Pontnewydd,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.06
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,75.8
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
531919,The Rise Pontnewydd,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.32
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.29
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
531919,The Rise Pontnewydd,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,25.2
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531919,The Rise Pontnewydd,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531919,The Rise Pontnewydd,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.56
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
