Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,68.1
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,25.0
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.72
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
531919,The Rise Pontnewydd,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.97
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.93
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531919,The Rise Pontnewydd,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.46
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,71.8
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
531919,The Rise Pontnewydd,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,87.0
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.75
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
531919,The Rise Pontnewydd,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.81
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,78.4
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.54
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.34
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
531919,The Rise Pontnewydd,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.51
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,82.2
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
531919,The Rise Pontnewydd,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.09
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,24.6
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
