Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531919,The Rise Pontnewydd,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.37
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,90.4
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,24.5
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.66
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531919,The Rise Pontnewydd,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.73
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,77.9
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.47
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531919,The Rise Pontnewydd,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.74
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,24.3
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531919,The Rise Pontnewydd,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.5
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.12
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531919,The Rise Pontnewydd,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.45
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.89
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.93
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,24.1
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
531919,The Rise Pontnewydd,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.09
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,60.9
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531919,The Rise Pontnewydd,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
531919,The Rise Pontnewydd,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
