Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
531919,The Rise Pontnewydd,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
531919,The Rise Pontnewydd,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531919,The Rise Pontnewydd,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.33
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,52.9
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531919,The Rise Pontnewydd,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.2
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531919,The Rise Pontnewydd,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.41
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.49
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531919,The Rise Pontnewydd,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.83
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531919,The Rise Pontnewydd,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
