Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531919,The Rise Pontnewydd,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.99
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
531919,The Rise Pontnewydd,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
531919,The Rise Pontnewydd,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
531919,The Rise Pontnewydd,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
531919,The Rise Pontnewydd,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.63
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,68.4
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
531919,The Rise Pontnewydd,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,71.8
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
531919,The Rise Pontnewydd,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.23
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,76.9
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531919,The Rise Pontnewydd,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.65
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,75.8
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.6
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
