Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
531919,The Rise Pontnewydd,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.98
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
531919,The Rise Pontnewydd,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531919,The Rise Pontnewydd,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
531919,The Rise Pontnewydd,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.98
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
531919,The Rise Pontnewydd,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
531919,The Rise Pontnewydd,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531919,The Rise Pontnewydd,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531919,The Rise Pontnewydd,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
