Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
531919,The Rise Pontnewydd,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531919,The Rise Pontnewydd,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531919,The Rise Pontnewydd,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,24.1
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
531919,The Rise Pontnewydd,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531919,The Rise Pontnewydd,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,24.3
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531919,The Rise Pontnewydd,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531919,The Rise Pontnewydd,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531919,The Rise Pontnewydd,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
