Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,24.5
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531919,The Rise Pontnewydd,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,24.6
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531919,The Rise Pontnewydd,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,24.7
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531919,The Rise Pontnewydd,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531919,The Rise Pontnewydd,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531919,The Rise Pontnewydd,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531919,The Rise Pontnewydd,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,25.0
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531919,The Rise Pontnewydd,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
