Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,25.2
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531919,The Rise Pontnewydd,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531919,The Rise Pontnewydd,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531919,The Rise Pontnewydd,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531919,The Rise Pontnewydd,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531919,The Rise Pontnewydd,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
