Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531919,The Rise Pontnewydd,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
531919,The Rise Pontnewydd,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,25.9
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531919,The Rise Pontnewydd,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,26.0
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531919,The Rise Pontnewydd,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531919,The Rise Pontnewydd,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
531919,The Rise Pontnewydd,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,26.6
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
