Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531919,The Rise Pontnewydd,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,26.7
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531919,The Rise Pontnewydd,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531919,The Rise Pontnewydd,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
531919,The Rise Pontnewydd,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,26.7
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531919,The Rise Pontnewydd,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531919,The Rise Pontnewydd,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531919,The Rise Pontnewydd,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
