Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531919,The Rise Pontnewydd,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531919,The Rise Pontnewydd,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531919,The Rise Pontnewydd,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531919,The Rise Pontnewydd,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
531919,The Rise Pontnewydd,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531919,The Rise Pontnewydd,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
531919,The Rise Pontnewydd,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,27.6
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531919,The Rise Pontnewydd,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
