Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,27.7
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
531919,The Rise Pontnewydd,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
531919,The Rise Pontnewydd,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531919,The Rise Pontnewydd,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.67
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
531919,The Rise Pontnewydd,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
531919,The Rise Pontnewydd,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
531919,The Rise Pontnewydd,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
531919,The Rise Pontnewydd,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,27.9
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.28
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
531919,The Rise Pontnewydd,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
