Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
531919,The Rise Pontnewydd,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.95
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.29
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
531919,The Rise Pontnewydd,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.19
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.71
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
531919,The Rise Pontnewydd,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.76
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.11
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.42
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
531919,The Rise Pontnewydd,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,27.8
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.31
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.49
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
531919,The Rise Pontnewydd,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.17
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,27.7
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.2
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
531919,The Rise Pontnewydd,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,27.7
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.67
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
531919,The Rise Pontnewydd,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,27.6
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.28
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.36
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
531919,The Rise Pontnewydd,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
