Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,27.6
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.74
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.04
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
531919,The Rise Pontnewydd,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.17
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.26
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.07
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
531919,The Rise Pontnewydd,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.35
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.23
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
531919,The Rise Pontnewydd,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.51
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.48
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
531919,The Rise Pontnewydd,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,68.2
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.54
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
531919,The Rise Pontnewydd,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.4
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.84
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.15
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.12
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531919,The Rise Pontnewydd,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.04
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.75
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
531919,The Rise Pontnewydd,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
531919,The Rise Pontnewydd,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.11
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
