Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.84
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
531919,The Rise Pontnewydd,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.95
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,77.7
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.41
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531919,The Rise Pontnewydd,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.49
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
531919,The Rise Pontnewydd,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.31
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,85.4
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.1
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
531919,The Rise Pontnewydd,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.95
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.59
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531919,The Rise Pontnewydd,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531919,The Rise Pontnewydd,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,70.9
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.16
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
531919,The Rise Pontnewydd,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.1
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,84.3
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.1
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
