Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.65
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,85.1
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.18
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
531919,The Rise Pontnewydd,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.85
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
531919,The Rise Pontnewydd,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.59
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,78.9
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
531919,The Rise Pontnewydd,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.32
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,76.1
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.95
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531919,The Rise Pontnewydd,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,78.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
531919,The Rise Pontnewydd,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.29
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.87
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
531919,The Rise Pontnewydd,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.25
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531919,The Rise Pontnewydd,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,69.3
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
