Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531919,The Rise Pontnewydd,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.12
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,73.6
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
531919,The Rise Pontnewydd,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.35
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,77.6
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531919,The Rise Pontnewydd,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.63
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
531919,The Rise Pontnewydd,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.3
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.52
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
531919,The Rise Pontnewydd,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.39
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.95
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
531919,The Rise Pontnewydd,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.9
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.79
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531919,The Rise Pontnewydd,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.0
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.43
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531919,The Rise Pontnewydd,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.53
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.11
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
