Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531919,The Rise Pontnewydd,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.07
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.04
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531919,The Rise Pontnewydd,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.45
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531919,The Rise Pontnewydd,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
531919,The Rise Pontnewydd,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.75
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.52
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531919,The Rise Pontnewydd,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.37
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531919,The Rise Pontnewydd,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.5
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.87
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,80.0
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.98
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
531919,The Rise Pontnewydd,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.5
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.37
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
