Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,26.4
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531919,The Rise Pontnewydd,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,26.0
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531919,The Rise Pontnewydd,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,25.9
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.26
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531919,The Rise Pontnewydd,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531919,The Rise Pontnewydd,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.24
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531919,The Rise Pontnewydd,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.75
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.95
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
531919,The Rise Pontnewydd,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.93
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
