Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
531919,The Rise Pontnewydd,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
531919,The Rise Pontnewydd,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.5
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,25.2
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
531919,The Rise Pontnewydd,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,68.9
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,25.0
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.46
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
531919,The Rise Pontnewydd,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
531919,The Rise Pontnewydd,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.0
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.65
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,24.7
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531919,The Rise Pontnewydd,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,24.6
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531919,The Rise Pontnewydd,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.32
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,24.5
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.83
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
531919,The Rise Pontnewydd,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.07
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
