Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.74
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
531919,The Rise Pontnewydd,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
531919,The Rise Pontnewydd,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,73.0
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.54
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
531919,The Rise Pontnewydd,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.73
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.38
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
531919,The Rise Pontnewydd,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.68
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,69.9
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
531919,The Rise Pontnewydd,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.35
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
531919,The Rise Pontnewydd,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.92
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.91
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,83.7
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
531919,The Rise Pontnewydd,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.01
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
531919,The Rise Pontnewydd,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
