Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.55
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
531919,The Rise Pontnewydd,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.77
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
531919,The Rise Pontnewydd,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.35
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.41
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.23
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
531919,The Rise Pontnewydd,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.04
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
531919,The Rise Pontnewydd,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.53
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,23.1
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.24
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
531919,The Rise Pontnewydd,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,23.1
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
531919,The Rise Pontnewydd,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.99
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.22
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,75.9
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.89
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
531919,The Rise Pontnewydd,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.42
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
