Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
531919,The Rise Pontnewydd,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
531919,The Rise Pontnewydd,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
531919,The Rise Pontnewydd,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531919,The Rise Pontnewydd,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.2
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531919,The Rise Pontnewydd,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531919,The Rise Pontnewydd,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
531919,The Rise Pontnewydd,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,23.1
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
531919,The Rise Pontnewydd,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,23.1
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
