Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
531919,The Rise Pontnewydd,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
531919,The Rise Pontnewydd,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531919,The Rise Pontnewydd,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531919,The Rise Pontnewydd,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.8
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,61.4
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
531919,The Rise Pontnewydd,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
531919,The Rise Pontnewydd,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531919,The Rise Pontnewydd,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531919,The Rise Pontnewydd,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
