Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531919,The Rise Pontnewydd,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531919,The Rise Pontnewydd,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531919,The Rise Pontnewydd,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
531919,The Rise Pontnewydd,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531919,The Rise Pontnewydd,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531919,The Rise Pontnewydd,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
