Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531919,The Rise Pontnewydd,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531919,The Rise Pontnewydd,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531919,The Rise Pontnewydd,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531919,The Rise Pontnewydd,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531919,The Rise Pontnewydd,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
531919,The Rise Pontnewydd,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
531919,The Rise Pontnewydd,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531919,The Rise Pontnewydd,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
