Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
531919,The Rise Pontnewydd,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531919,The Rise Pontnewydd,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,24.1
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
531919,The Rise Pontnewydd,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,24.1
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
531919,The Rise Pontnewydd,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531919,The Rise Pontnewydd,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,24.3
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
531919,The Rise Pontnewydd,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531919,The Rise Pontnewydd,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,26.0
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531919,The Rise Pontnewydd,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
