Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531919,The Rise Pontnewydd,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531919,The Rise Pontnewydd,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
531919,The Rise Pontnewydd,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,26.4
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
531919,The Rise Pontnewydd,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531919,The Rise Pontnewydd,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,26.6
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531919,The Rise Pontnewydd,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,26.7
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
531919,The Rise Pontnewydd,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
531919,The Rise Pontnewydd,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
