Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531919,The Rise Pontnewydd,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
531919,The Rise Pontnewydd,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
531919,The Rise Pontnewydd,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531919,The Rise Pontnewydd,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.27
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531919,The Rise Pontnewydd,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
531919,The Rise Pontnewydd,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531919,The Rise Pontnewydd,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
