Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
531919,The Rise Pontnewydd,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
531919,The Rise Pontnewydd,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
531919,The Rise Pontnewydd,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.5
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
531919,The Rise Pontnewydd,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.9
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.94
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
531919,The Rise Pontnewydd,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.15
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
531919,The Rise Pontnewydd,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
531919,The Rise Pontnewydd,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.61
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.91
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
531919,The Rise Pontnewydd,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.7
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
