Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
531919,The Rise Pontnewydd,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,61.9
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.3
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
531919,The Rise Pontnewydd,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.64
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.92
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,79.6
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.58
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
531919,The Rise Pontnewydd,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.91
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.86
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.37
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
531919,The Rise Pontnewydd,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,70.7
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
531919,The Rise Pontnewydd,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.95
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.9
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,27.5
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
531919,The Rise Pontnewydd,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,27.4
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.03
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
531919,The Rise Pontnewydd,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.74
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.17
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
531919,The Rise Pontnewydd,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.69
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,81.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
