Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,27.3
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.42
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
531919,The Rise Pontnewydd,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,64.4
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,27.2
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
531919,The Rise Pontnewydd,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.92
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,81.6
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,72.3
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.56
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,27.1
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.02
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.37
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.53
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
531919,The Rise Pontnewydd,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.86
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,62.8
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.61
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
531919,The Rise Pontnewydd,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.01
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,27.0
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.53
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.95
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
531919,The Rise Pontnewydd,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.96
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
531919,The Rise Pontnewydd,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.1
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,26.9
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.67
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
531919,The Rise Pontnewydd,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.74
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,90.0
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
531919,The Rise Pontnewydd,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.81
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,116.2
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
