Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.72
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
531919,The Rise Pontnewydd,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.18
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,100.8
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.5
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.81
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.62
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
531919,The Rise Pontnewydd,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.14
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,66.7
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.26
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
531919,The Rise Pontnewydd,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.18
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
531919,The Rise Pontnewydd,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.78
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
531919,The Rise Pontnewydd,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.06
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.57
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.42
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.15
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
531919,The Rise Pontnewydd,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531919,The Rise Pontnewydd,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.81
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
531919,The Rise Pontnewydd,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.95
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
