Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,26.8
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.54
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
531919,The Rise Pontnewydd,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.7
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,26.7
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.27
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
531919,The Rise Pontnewydd,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.17
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.6
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,75.1
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,26.6
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
531919,The Rise Pontnewydd,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.39
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
531919,The Rise Pontnewydd,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.67
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,86.3
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
531919,The Rise Pontnewydd,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.43
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,70.4
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.53
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
531919,The Rise Pontnewydd,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,65.2
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.48
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.6
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531919,The Rise Pontnewydd,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.43
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531919,The Rise Pontnewydd,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
