Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,26.5
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.45
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
531919,The Rise Pontnewydd,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.26
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,26.4
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
531919,The Rise Pontnewydd,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.39
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,26.4
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
531919,The Rise Pontnewydd,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.27
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
531919,The Rise Pontnewydd,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,26.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
531919,The Rise Pontnewydd,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.7
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,54.5
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,26.2
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
531919,The Rise Pontnewydd,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531919,The Rise Pontnewydd,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.53
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,26.1
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
531919,The Rise Pontnewydd,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.08
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
