Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.9
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,26.0
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
531919,The Rise Pontnewydd,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.54
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,56.7
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.19
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,25.8
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
531919,The Rise Pontnewydd,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,25.7
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
531919,The Rise Pontnewydd,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,61.8
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,25.6
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.03
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
531919,The Rise Pontnewydd,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.4
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,72.4
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,25.5
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.15
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
531919,The Rise Pontnewydd,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.65
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,71.2
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.87
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.76
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
531919,The Rise Pontnewydd,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
531919,The Rise Pontnewydd,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,25.4
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
531919,The Rise Pontnewydd,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.58
