Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.77
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
531919,The Rise Pontnewydd,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,25.2
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.31
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
531919,The Rise Pontnewydd,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.47
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
531919,The Rise Pontnewydd,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,25.2
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.54
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531919,The Rise Pontnewydd,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.74
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.64
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
531919,The Rise Pontnewydd,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.54
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,72.6
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.6
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.61
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
531919,The Rise Pontnewydd,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.27
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.31
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
531919,The Rise Pontnewydd,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.48
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,25.0
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
