Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531919,The Rise Pontnewydd,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,66.9
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531919,The Rise Pontnewydd,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.03
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531919,The Rise Pontnewydd,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.26
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
531919,The Rise Pontnewydd,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,24.8
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.83
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
531919,The Rise Pontnewydd,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.54
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,24.7
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
531919,The Rise Pontnewydd,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.73
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.63
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,61.6
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,24.5
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531919,The Rise Pontnewydd,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,50.2
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531919,The Rise Pontnewydd,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
