Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,24.3
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
531919,The Rise Pontnewydd,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.15
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
531919,The Rise Pontnewydd,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.91
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,24.1
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.64
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.13
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.53
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
531919,The Rise Pontnewydd,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.98
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.61
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
531919,The Rise Pontnewydd,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.36
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.59
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.3
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
531919,The Rise Pontnewydd,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,47.9
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.54
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.05
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531919,The Rise Pontnewydd,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.06
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.83
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.34
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
531919,The Rise Pontnewydd,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.25
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,75.2
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.3
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.43
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
531919,The Rise Pontnewydd,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.96
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,78.8
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.83
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,68.3
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
