Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.57
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.8
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
531919,The Rise Pontnewydd,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.24
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,62.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.31
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,63.7
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.54
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.27
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.34
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
531919,The Rise Pontnewydd,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.1
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.3
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,50.3
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,23.3
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
531919,The Rise Pontnewydd,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.43
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.55
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.06
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,69.8
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,62.8
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.83
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.46
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
531919,The Rise Pontnewydd,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.62
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,62.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
531919,The Rise Pontnewydd,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.55
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,66.5
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,22.9
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.55
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
531919,The Rise Pontnewydd,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,67.4
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.85
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,71.8
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.76
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.69
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
531919,The Rise Pontnewydd,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.22
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.06
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,88.5
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.8
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,73.5
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.14
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
531919,The Rise Pontnewydd,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.31
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.76
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,95.2
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.8
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
