Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.95
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
531919,The Rise Pontnewydd,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.59
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.12
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.16
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,73.7
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.16
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
531919,The Rise Pontnewydd,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.49
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,60.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
531919,The Rise Pontnewydd,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.95
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,46.2
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531919,The Rise Pontnewydd,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,22.8
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
531919,The Rise Pontnewydd,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,22.9
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531919,The Rise Pontnewydd,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.77
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.25
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,22.9
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
531919,The Rise Pontnewydd,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531919,The Rise Pontnewydd,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,49.4
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
