Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,23.0
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
531919,The Rise Pontnewydd,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,23.1
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
531919,The Rise Pontnewydd,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,23.2
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
531919,The Rise Pontnewydd,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531919,The Rise Pontnewydd,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,23.4
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
531919,The Rise Pontnewydd,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,23.5
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
531919,The Rise Pontnewydd,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,23.6
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531919,The Rise Pontnewydd,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,23.7
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531919,The Rise Pontnewydd,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
