Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531919,The Rise Pontnewydd,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,23.8
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531919,The Rise Pontnewydd,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,23.9
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
531919,The Rise Pontnewydd,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531919,The Rise Pontnewydd,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,24.0
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531919,The Rise Pontnewydd,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,24.1
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531919,The Rise Pontnewydd,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,24.2
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531919,The Rise Pontnewydd,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,24.3
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531919,The Rise Pontnewydd,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
