Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,24.4
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531919,The Rise Pontnewydd,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,24.5
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531919,The Rise Pontnewydd,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,24.6
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531919,The Rise Pontnewydd,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,24.7
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531919,The Rise Pontnewydd,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,24.9
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531919,The Rise Pontnewydd,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,25.1
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531919,The Rise Pontnewydd,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,25.2
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531919,The Rise Pontnewydd,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,25.3
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
531919,The Rise Pontnewydd,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
